Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98468
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99112
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95312
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,40.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,65.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,65.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.56
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83496
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72549
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87201
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,48.75
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,75.75
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,75.88
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,23.5
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9845
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99564
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9491
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.12
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,45.12
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.12
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,75.88
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,75.88
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.88
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.5
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.31
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.31
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82104
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75741
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84039
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,53.38
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,85.25
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.06
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.44
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99127
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98483
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95071
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,60.12
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,60.25
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.12
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,49.5
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,50.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.75
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.37
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81979
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76815
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87054
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,68.25
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,59.12
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,23.75
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96954
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93075
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95242
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,45.5
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.25
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.56
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.94
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83346
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.776
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87808
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,53.62
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,31.5
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.5
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97671
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97714
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95236
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,49.25
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,49.25
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.25
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,38.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.81
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82232
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76828
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84659
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,56.75
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,56.88
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,47.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.44
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97528
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90729
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97644
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,42.12
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,42.38
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.25
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.81
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.31
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84622
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77246
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87616
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,30.25
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.25
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.12
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97882
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88644
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.789
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,43.12
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.31
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
