Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83792
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76822
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87335
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,51.5
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,51.5
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,28.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,16.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.69
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.44
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97556
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89154
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87131
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.31
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8211
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75952
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83221
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,49.88
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.5
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.81
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97183
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90069
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80597
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,45.38
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,45.38
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.38
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.12
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.19
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.12
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81677
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76312
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86596
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,53.25
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94998
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95663
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85254
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.12
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.75
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.44
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.87
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80615
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75729
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82708
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,44.12
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,44.25
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,43.38
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.88
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.12
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9715
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90594
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79327
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,50.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,50.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.63
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.37
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.5
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82907
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75543
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.828
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,58.25
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,32.5
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.37
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.56
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94528
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93582
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95087
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.13
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.12
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.69
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83575
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72723
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85513
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,41.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,38.5
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,24.75
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.87
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.25
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97574
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95874
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74994
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,48.12
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,48.25
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.25
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.5
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8139
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76815
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81689
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
