Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.88
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.81
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.37
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81149
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75399
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82998
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,66.25
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,66.25
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.94
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.94
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98834
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97726
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87524
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,69.12
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,69.38
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.38
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,45.88
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.69
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.56
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81262
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76257
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87137
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,77.5
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.38
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.06
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99011
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92035
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87036
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,77.25
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,77.25
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.25
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.69
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.69
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.13
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82916
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76196
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83288
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,33.75
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.75
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.31
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.93
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.992
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92868
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9519
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,85.75
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,85.75
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.75
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.44
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.06
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83255
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7655
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82678
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,94.62
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,94.75
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,26.62
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.31
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.06
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.06
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97644
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93945
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8172
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,50.88
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,51.12
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.38
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.5
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.87
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.75
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81244
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77389
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87308
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,59.25
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,39.25
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.69
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.25
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99149
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92306
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95053
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,90.5
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,90.62
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.38
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.44
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.13
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81851
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78119
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84543
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,98.88
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.06
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.94
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.44
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99118
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93573
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85696
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,86.75
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,87.12
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.88
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.38
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.31
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.94
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81677
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78018
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8547
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
