Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,94.88
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,36.62
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.38
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99268
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9646
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77359
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,92.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,92.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,36.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.37
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.37
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.44
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82443
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77984
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88199
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,101.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.31
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.37
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98703
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93021
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85351
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,73.38
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,73.88
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.62
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.75
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.87
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.75
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83215
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77697
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84891
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,82.5
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.88
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.06
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98508
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97983
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98569
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,76.88
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,77.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,47.25
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.38
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.25
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.56
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82379
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77691
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8338
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,56.38
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,41.12
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.06
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98593
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97726
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85776
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,85.62
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,86.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.75
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,50.62
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.25
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.81
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.63
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.5
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82583
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78701
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85766
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,93.75
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,94.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,59.88
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,18.88
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.62
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.63
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.25
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98535
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92398
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98312
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,87.5
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,87.75
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.62
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.5
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.37
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.37
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82135
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77697
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83008
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,95.5
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,95.75
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.38
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.25
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98547
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95242
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92947
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,80.25
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,80.5
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.38
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,30.38
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.38
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.38
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.81
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.87
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.37
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82898
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77499
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83227
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,88.62
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.56
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
