Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99115
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96826
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91348
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,97.5
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,97.75
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.62
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,36.62
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.81
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.06
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82889
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78567
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87884
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,105.88
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,25.12
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.38
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99203
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97354
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89691
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,95.62
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,95.75
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.75
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,36.12
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,30.94
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.69
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84836
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77652
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97803
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.88
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,104.75
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,45.5
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,37.5
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,37.62
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.62
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.31
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97931
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96915
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87774
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,66.88
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,67.12
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,42.25
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,42.25
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.25
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.81
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.06
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.94
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8472
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80536
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85263
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,77.75
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,51.88
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,51.88
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.75
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99145
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97165
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83554
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,92.38
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,92.5
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.38
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,39.38
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.38
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.37
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.13
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.38
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83288
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79214
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90539
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,49.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.75
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.88
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9935
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96579
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80304
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,115.5
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,115.75
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.62
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,39.62
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.38
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.25
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.62
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84402
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80359
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88132
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,49.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,49.62
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.06
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.5
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98386
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97891
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84396
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,69.75
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,69.88
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.88
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,49.5
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,49.62
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.62
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,30.94
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.19
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.5
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8562
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75122
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8742
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,79.62
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.5
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.81
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98511
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97375
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80822
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,71.25
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,71.25
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.25
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.5
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.44
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.75
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.38
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87137
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78674
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91913
