Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,82.88
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.56
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99155
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98248
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8613
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,87.88
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,88.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,51.12
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.06
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.25
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.44
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90317
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85837
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90375
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,65.38
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99155
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97354
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86075
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,84.25
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,84.38
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.25
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.5
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,44.62
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.12
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,32.63
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,25.75
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94708
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84051
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89715
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,101.25
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,101.38
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.25
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.75
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98795
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94592
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76739
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,64.88
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,66.5
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.12
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.12
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.31
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.81
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.75
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9469
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87054
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96527
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,83.88
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,43.75
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,43.88
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,31.12
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.31
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.25
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98151
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93591
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77652
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,56.62
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,56.88
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.75
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.13
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.62
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.81
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96768
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87195
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93634
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,80.12
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,42.38
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.31
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9791
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.979
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80243
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,50.75
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,51.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.88
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,47.5
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,47.88
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.62
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.63
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.5
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.25
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95944
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82968
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93521
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,19.25
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,70.75
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,70.88
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.88
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98087
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98358
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81741
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,51.88
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,52.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.88
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,53.5
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,53.5
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.13
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.31
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.75
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97446
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91058
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97455
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.25
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.25
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,75.75
