Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,71.5
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,71.62
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,45.88
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.63
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95135
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97623
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84704
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,37.88
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.12
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,45.88
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.88
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.12
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.75
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,18.75
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.93
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9794
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93756
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98953
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.12
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,42.25
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,42.38
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.38
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,64.88
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,65.25
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,49.25
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.38
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97858
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97861
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76611
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,52.38
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,52.5
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,49.5
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,49.62
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.5
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,22.19
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.5
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98392
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91537
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95026
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,37.38
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,37.75
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.88
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,89.38
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,70.88
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.82
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97397
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97598
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79007
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,41.62
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.25
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.12
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,40.12
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.12
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.69
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,22.25
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.75
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98379
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91672
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97366
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,74.38
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,36.12
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.44
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97159
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97385
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.802
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,43.5
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.62
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,36.62
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.62
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.44
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,21.25
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.63
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96863
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92447
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95026
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,25.25
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,67.88
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,56.88
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,57.12
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,35.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.13
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97089
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89938
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79586
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,39.25
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.13
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,25.62
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97678
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89014
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98596
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,44.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,44.25
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.12
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,66.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,32.5
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,32.88
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,50.88
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,50.88
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.56
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98917
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81857
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96161
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,64.12
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,64.5
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.38
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.12
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.25
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.19
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97812
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80148
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98108
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,43.5
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.62
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,31.5
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,59.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.56
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.94
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98782
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86111
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81158
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,65.25
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,65.38
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.25
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
