Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.37
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.06
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.81
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98264
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86105
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9187
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,34.25
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,34.25
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.25
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,98.62
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.25
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96545
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87448
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96249
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.62
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,39.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.5
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.81
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.38
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98563
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82715
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92816
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,78.75
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,32.25
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96857
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83615
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7648
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.12
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.12
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.12
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.63
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.5
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.56
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97418
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86868
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98523
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.88
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,63.25
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,48.62
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.38
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.43
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.978
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80954
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71041
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,47.5
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,47.75
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.62
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.88
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.88
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.87
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.63
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.81
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96472
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82629
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96924
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,70.62
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.63
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.63
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.94
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96957
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91977
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77591
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,46.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,46.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.69
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.88
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.81
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9812
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86715
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92959
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.63
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.81
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9501
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74893
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81024
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.62
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.25
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.31
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.62
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9581
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82223
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91122
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,54.62
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.75
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99051
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93591
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92059
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,75.12
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,75.38
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.25
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.75
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,25.56
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.81
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98032
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89029
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92871
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
