Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,101.62
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,102.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,42.38
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.06
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.63
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99329
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89752
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94177
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,77.12
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,77.12
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.12
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.19
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.12
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.69
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98465
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88547
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95846
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,105.62
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,105.75
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,34.38
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9704
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75241
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82287
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.88
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,46.12
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.12
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.25
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.12
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.25
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.81
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.25
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99078
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85257
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93945
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,75.88
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,82.25
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,32.5
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,32.5
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.5
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.19
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98798
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85849
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7575
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,64.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,64.25
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.12
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.5
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.62
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.44
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98877
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86423
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96902
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,36.12
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.12
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,99.5
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,99.75
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,32.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,40.75
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.06
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98813
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72741
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90991
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,62.38
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,62.38
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.38
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.93
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,18.19
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.81
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98569
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94299
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94882
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.62
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,90.88
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,90.88
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,38.12
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,34.62
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,34.75
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.88
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.5
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99274
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98172
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89569
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,89.88
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,90.12
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,48.25
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.12
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.19
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.31
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.81
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98749
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98401
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9772
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.25
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.5
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,37.5
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,119.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,119.25
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,93.38
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,47.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,47.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.12
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98242
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88717
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95309
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,49.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,49.12
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.12
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.81
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.87
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.31
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98676
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98804
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98038
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,56.62
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,56.75
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.75
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,45.88
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,74.62
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,60.12
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.38
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.63
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94308
