Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85544
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92782
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.25
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.63
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.38
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98209
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98264
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93243
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.25
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,46.62
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,46.62
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.62
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,59.25
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,63.75
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,38.12
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,4.19
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.06
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97629
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9559
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9722
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.62
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.88
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.75
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.25
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.38
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.25
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.31
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.81
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.44
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97589
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98135
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97552
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,55.62
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,55.62
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.62
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.62
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,84.12
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,84.25
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,60.25
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.44
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.56
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99155
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96301
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71548
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,57.12
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,57.38
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.25
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.12
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,31.88
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.19
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.06
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97873
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98685
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9917
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,25.12
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,52.25
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,52.25
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.25
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,60.88
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,61.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.88
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,82.25
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,82.88
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.75
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97235
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97699
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95395
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.12
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.62
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.88
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.62
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.19
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.62
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.37
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99692
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99496
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97858
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,59.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,59.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,84.88
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,85.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,44.62
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.62
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,95.25
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,129.5
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,130.5
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.06
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96023
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97693
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93262
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.38
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,43.25
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,44.38
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.25
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,16.81
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.25
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97494
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95663
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99265
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.62
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,37.75
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.62
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,57.38
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,79.25
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,52.25
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.31
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.81
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98666
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9205
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95804
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,46.88
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,47.25
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.12
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.44
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.94
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.63
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99661
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9924
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98892
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,62.88
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,62.88
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.88
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,68.88
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,68.88
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.88
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,45.25
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.38
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,109.88
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,91.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,92.25
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,62.5
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,63.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.69
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.31
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9462
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9292
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80008
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.63
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,15.94
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.44
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98364
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96005
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96091
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
