Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.5
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.5
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,56.5
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.81
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95392
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97699
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80121
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,23.75
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.25
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.44
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.56
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99667
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99136
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98486
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,63.38
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,63.38
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.38
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,69.88
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,70.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,98.12
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,51.75
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.75
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.69
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.62
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98074
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78979
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98447
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,38.75
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,38.75
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.19
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.88
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.31
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99518
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99448
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99075
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,52.25
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,52.38
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.38
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,66.25
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,66.38
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.25
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,50.12
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,50.25
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.25
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.63
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94037
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87643
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.949
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.06
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.94
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99823
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99423
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99191
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,85.75
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,85.88
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.75
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,85.25
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,85.38
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.38
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,63.62
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,63.62
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.62
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,112.75
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.69
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.88
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92691
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91662
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79351
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.25
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.38
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.25
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.44
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.19
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.31
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98556
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98373
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97955
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.25
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.38
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.25
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,52.25
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,52.38
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.25
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,46.62
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,46.62
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.62
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,75.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,69.5
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,52.88
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,52.88
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.75
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98025
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87655
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94165
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,52.12
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,52.12
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.12
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.44
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.62
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99503
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99191
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99478
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,86.12
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,86.25
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.12
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.88
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,86.75
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,86.75
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.75
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,137.25
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,137.25
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,96.75
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,100.12
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.5
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.81
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97034
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96161
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98422
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,46.5
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,46.88
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.62
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.25
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.5
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.06
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.62
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99075
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99185
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99484
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,60.75
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,60.75
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.75
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,87.75
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,87.88
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.88
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,83.88
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,83.88
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.88
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,106.25
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,115.38
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,110.25
