Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,114.62
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.88
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.25
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96762
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84326
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82431
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.75
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,41.12
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.88
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.88
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.44
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,11.13
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.63
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98566
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97967
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98187
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,49.62
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,49.75
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.75
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,65.38
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,65.38
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.38
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,61.62
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,61.75
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.75
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,89.25
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,89.62
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,81.12
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,67.5
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,67.62
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.5
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97818
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92465
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93112
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,51.38
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,51.38
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.38
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.19
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,13.5
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.87
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95306
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97131
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94839
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.5
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.62
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,45.12
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.25
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,68.38
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,44.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.44
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.19
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98965
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83157
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77826
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,73.75
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,73.75
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.75
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.19
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.13
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.5
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99292
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99396
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99023
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,51.38
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,51.5
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.38
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,68.75
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,68.88
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.75
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,53.62
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,53.75
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.62
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,124.75
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,124.75
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,84.12
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,61.12
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.87
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.44
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97507
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92877
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97293
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.38
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.62
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.13
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.13
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.87
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98672
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98416
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97766
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,61.38
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,61.38
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.38
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,72.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,72.12
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.12
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,56.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,56.12
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.12
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,98.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,98.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,74.88
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.06
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.25
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97601
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8645
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95904
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,46.12
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,46.38
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.25
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.06
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.43
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94604
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99176
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98828
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.62
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.62
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,80.5
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,81.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.88
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,69.25
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,69.25
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.25
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,97.25
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,83.75
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.56
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.81
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,3.62
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98206
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92724
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98297
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,52.25
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,53.12
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.62
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.06
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92898
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98437
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98337
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.5
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.75
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.62
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,61.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,61.12
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.12
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,55.38
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,55.38
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.38
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,85.62
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,86.62
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,86.62
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,76.88
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.12
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.31
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.57
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98373
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92673
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9375
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,57.12
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,57.38
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.25
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.81
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
