Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.43
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.31
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97592
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98868
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99084
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.62
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,61.62
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,61.75
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.62
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,54.88
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,54.88
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.88
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,86.75
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,69.62
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.81
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.25
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98846
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90076
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91736
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,63.88
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,64.5
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.12
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.19
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.69
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.31
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96854
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99036
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98245
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,78.25
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,78.25
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.25
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,54.62
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.75
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.62
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,108.88
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,64.12
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.12
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98987
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98474
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91192
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,73.88
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,74.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.88
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,55.25
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,55.5
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.38
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.13
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.81
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.56
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96854
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99225
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96594
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,46.25
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,85.75
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,85.88
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.88
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,42.25
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,42.5
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.38
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,118.88
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,119.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,140.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,140.25
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,52.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,52.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.75
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.94
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98505
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98322
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93118
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,64.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,64.25
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.12
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,59.75
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,60.12
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.5
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.69
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.69
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93725
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99261
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98944
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,81.75
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,82.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.88
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,49.38
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,49.38
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.38
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,94.75
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,140.75
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,60.88
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97974
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89786
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89871
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,54.38
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,61.25
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.38
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.75
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.81
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94437
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99237
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98962
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,39.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,90.25
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,90.38
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.38
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,68.25
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,68.25
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.25
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,91.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,98.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,109.25
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,78.12
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.5
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98999
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8978
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82727
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,75.25
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,75.5
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.38
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.38
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.5
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.81
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.81
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.94
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99408
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99606
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99408
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,49.75
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,49.75
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.75
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,87.62
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,87.62
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.62
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,65.88
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,66.12
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,124.62
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,124.88
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,107.38
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.38
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.44
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98572
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88983
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80252
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,56.25
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,56.38
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.25
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.25
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.25
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.13
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.25
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.19
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9827
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99002
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99158
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,53.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,53.12
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.12
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,74.12
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,81.88
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.12
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,78.62
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,78.75
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.75
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
