Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,108.5
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,101.5
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,84.38
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,84.5
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.44
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.44
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99094
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95151
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79593
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,77.12
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,77.38
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.12
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,32.12
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.38
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.5
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.5
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.06
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.81
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99228
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99384
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99585
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,50.62
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,50.75
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.75
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,73.75
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,73.88
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.75
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,67.62
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,67.75
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.62
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,127.5
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,127.75
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,104.38
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,73.75
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.94
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97882
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9628
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83996
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,52.38
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,52.38
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.38
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.31
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.13
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.75
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92425
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98697
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98782
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,84.75
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,84.75
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.75
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,69.12
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,69.25
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.12
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,82.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,119.12
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.12
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98175
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98151
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8421
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,56.88
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,57.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,47.88
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,48.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.88
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.25
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.38
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.62
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96417
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99506
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99478
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.62
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,83.5
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,83.62
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.62
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,75.88
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,76.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.88
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,83.75
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,130.5
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,130.62
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,83.12
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,83.38
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.56
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.63
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.43
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99249
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95914
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95966
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,88.75
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,88.88
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.88
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.12
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.44
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.81
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.5
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96277
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99609
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97897
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.12
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,92.38
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,92.38
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.38
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,37.88
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,37.88
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.88
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,123.75
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,123.75
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,126.88
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,127.25
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,52.62
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97607
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97818
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86355
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,49.12
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,49.25
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.12
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,47.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.5
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.12
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.94
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.56
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94482
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9884
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97733
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,75.25
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,75.38
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.38
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.62
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,38.75
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,120.88
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,121.38
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,46.25
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,46.38
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.44
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98337
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98087
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82873
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,56.5
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,56.75
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.62
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.62
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.25
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.31
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.56
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99091
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99341
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98276
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,50.25
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,50.5
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.38
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,79.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,79.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,58.12
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,58.12
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.12
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,106.25
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,123.5
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,123.62
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,65.38
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,65.38
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.19
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.56
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98108
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96774
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74832
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
