Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,52.75
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,52.88
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.75
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.13
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.31
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.19
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99191
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99091
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99557
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,51.25
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,51.25
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.25
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,59.62
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,59.62
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.62
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,63.62
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,63.75
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.62
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,103.12
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,103.5
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,94.12
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,94.5
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,70.25
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.87
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.44
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98264
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98337
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77218
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,56.88
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,57.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,48.25
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,48.5
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.38
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.25
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.5
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.13
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89523
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86423
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9769
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.38
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,70.5
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,61.62
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,34.25
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98077
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97852
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87903
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,60.88
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,61.12
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.88
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,47.12
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.75
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.25
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.38
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.25
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.37
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88824
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87076
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97263
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,73.88
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,60.88
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,36.12
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.06
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.06
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98346
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9624
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82101
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,52.62
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,55.25
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.38
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,35.88
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.56
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.5
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.94
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8464
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82742
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9808
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,66.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,46.25
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,46.38
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,32.88
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.38
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98489
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95981
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98184
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,53.38
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,53.62
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.75
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.75
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.5
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.87
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8508
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81906
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9743
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,43.75
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,43.88
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,46.62
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,46.88
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.19
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.69
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97934
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9267
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73883
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,45.5
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,46.12
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.75
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,30.44
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.63
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.19
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85913
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.777
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9686
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,55.25
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.43
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.63
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97119
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92966
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81955
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,41.62
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.25
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.25
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.25
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.37
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.87
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84164
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81009
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97754
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
