Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,50.5
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.44
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.37
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98688
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86328
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80548
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,62.38
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,62.62
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.5
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.81
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.13
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8269
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78595
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97687
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,25.88
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.93
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.75
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.44
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95813
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82181
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.63378
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.12
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.38
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.38
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.38
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.06
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.44
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82458
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73761
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96725
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,38.38
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.12
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.88
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.5
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98065
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78341
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73935
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.5
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.75
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.62
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.12
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.75
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.13
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83685
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79525
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97647
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.81
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.38
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93863
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92844
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58502
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.75
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.37
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85452
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7948
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9791
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,34.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,27.75
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.25
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.69
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.69
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.961
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80987
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.61688
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.5
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.75
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.62
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,30.69
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.87
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85483
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79806
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96945
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,48.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,21.88
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.13
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.19
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98312
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74307
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58547
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,54.75
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,55.25
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.88
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.63
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.56
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83993
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79834
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97482
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
