Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.37
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.75
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97458
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93115
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78283
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,39.5
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.25
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.25
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.88
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.13
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.94
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.87
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8342
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79181
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97757
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.37
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.94
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.63
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96344
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92139
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65451
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.69
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.56
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83941
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82913
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96918
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.12
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,37.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.13
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.25
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.12
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93585
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89783
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7919
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.87
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.75
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.06
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83764
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82855
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97342
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,32.5
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.56
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.75
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.56
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94086
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72323
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66503
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,4.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,4.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.25
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.19
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.31
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85034
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83175
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97598
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.69
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.87
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.25
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8583
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75467
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74487
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,4.5
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,4.62
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.63
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84109
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79446
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81137
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.87
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.06
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.44
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95489
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7221
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65618
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.94
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.31
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81366
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74902
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83102
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,32.88
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.06
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.44
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.81
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97678
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76883
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68844
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.87
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.75
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
