Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81799
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79422
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84622
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,41.38
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.69
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.62
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97897
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79895
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78198
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.38
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.38
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.87
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82028
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7951
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80023
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,48.62
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.37
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95956
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94244
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74685
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,31.62
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.63
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.69
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83264
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74661
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84421
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,40.12
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,34.5
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.44
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.69
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94836
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76962
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.60003
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.44
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.25
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.93
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83053
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78961
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84268
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,40.62
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.31
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.44
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.5
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83951
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83584
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69174
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.44
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.94
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82174
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79373
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81222
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,23.75
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.94
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97379
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76123
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70877
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,4.75
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.88
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.37
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.69
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8208
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74972
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84726
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,39.38
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,39.38
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.56
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-51.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95715
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72622
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.53268
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.13
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.13
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.19
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81735
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79263
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84994
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
