Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,38.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.31
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.69
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97943
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77725
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65212
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,45.12
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,45.12
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.12
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.19
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.13
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83432
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79159
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81808
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,53.62
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.19
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.13
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.88
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94534
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75283
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.59692
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.37
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.25
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.75
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83359
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74963
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85644
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,30.75
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.13
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.5
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96164
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74755
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.5819
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.62
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,4.88
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.19
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82022
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79242
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84186
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.88
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.13
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.19
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.31
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95196
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95337
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64813
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,4.38
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,4.38
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.38
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.37
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82052
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79367
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81637
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,34.12
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.56
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.25
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89905
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84012
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65142
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,4.62
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,4.62
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.62
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.63
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.87
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82028
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79358
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84982
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.06
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97317
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75442
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67666
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.88
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.44
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.44
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81588
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78882
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8482
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,44.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.13
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.06
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.94
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95538
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89386
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.579
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.0
