Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.75
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.87
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83697
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79492
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80179
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,27.12
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.81
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.94
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95612
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87573
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.651
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.25
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,4.88
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.88
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.06
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.75
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8247
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79339
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8312
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,38.25
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.56
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.56
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95807
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8295
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6191
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.94
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.25
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81314
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79248
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83127
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.44
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.44
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.75
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97565
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74914
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77618
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.12
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.37
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81906
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79745
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8024
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,41.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.31
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.94
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97998
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77508
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74557
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,40.5
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81817
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79431
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84546
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93933
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93707
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73394
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.44
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.25
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.13
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83365
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79184
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8511
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,30.38
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,31.12
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,31.25
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.37
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.94
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.44
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90362
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74585
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.56793
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.13
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.94
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83664
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79538
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81335
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
