Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.94
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.5
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-50.5
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94275
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74569
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.52346
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.13
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.25
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.87
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81894
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76098
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85226
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,32.62
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.44
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.81
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97711
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70016
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64291
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,39.88
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,39.88
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.88
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.81
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.819
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79861
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85315
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,47.88
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.81
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-47.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9736
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79095
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.55105
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.25
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82611
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8024
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82055
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,46.12
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,46.5
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.62
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.37
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.31
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98206
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72628
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75479
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.43
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.31
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83923
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75723
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8186
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,44.62
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.75
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.56
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91629
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75546
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64184
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.43
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.37
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84335
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79776
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8392
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,27.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.56
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.94
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93866
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7387
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72296
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.13
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82431
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79644
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81662
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,33.12
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.93
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.25
