Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95544
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80117
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.59469
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.13
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82321
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79101
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81659
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,34.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.31
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.75
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.56
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98132
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77752
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73266
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,45.25
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,45.38
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.38
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.44
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82339
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79605
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.849
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.75
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.69
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95364
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72955
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79916
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.06
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.13
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82101
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78991
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84912
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,34.88
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.12
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.81
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.63
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87225
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7976
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95865
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.75
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8132
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72747
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81579
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,23.12
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.44
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.75
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8392
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92798
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96466
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.25
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.19
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81912
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76364
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79052
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,24.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,27.75
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,24.38
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.81
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90195
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93066
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95984
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.75
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81524
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76486
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79684
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,29.38
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.31
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93451
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94202
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96426
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.07
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82138
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77111
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81854
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
