Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,23.75
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.06
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.81
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93845
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92349
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97018
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.19
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8081
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76782
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83679
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,38.25
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.81
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96869
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90143
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82644
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.25
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.25
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.25
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.12
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81341
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75744
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79794
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,47.25
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,47.25
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,28.38
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.38
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.19
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.06
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97473
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94122
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78732
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,45.12
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,45.25
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.25
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.56
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.75
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81253
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76089
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81253
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,53.12
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.62
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.5
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.19
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95975
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97519
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78882
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,37.88
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.12
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.12
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.63
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81186
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72482
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85327
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,44.88
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.56
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.19
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95865
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92569
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83639
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.94
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.69
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81711
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77096
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85266
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,31.88
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.06
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91598
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93329
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77038
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.12
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.25
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.25
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.12
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.56
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.94
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8175
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79516
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81552
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,37.5
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
