Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96402
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96677
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85589
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.37
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81839
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76037
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81939
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,50.75
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,44.5
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.87
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.94
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94211
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91205
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73874
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.25
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.06
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82129
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79202
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85742
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.81
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.12
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96594
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89651
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8092
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.5
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,39.62
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.62
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.87
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.56
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81527
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79373
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85708
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,47.62
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,28.38
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.88
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.75
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95276
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89938
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82004
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.5
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,39.62
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.62
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.37
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.75
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81723
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75595
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82412
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,47.12
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,30.12
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.69
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.68
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95392
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88598
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83066
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.5
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,39.62
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.56
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82004
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79666
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82116
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,28.62
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,18.88
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.25
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.88
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96713
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87961
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84314
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,44.75
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,44.75
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.75
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.13
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.819
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80243
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85702
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,27.88
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,18.62
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.06
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.63
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.13
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97684
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93185
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88095
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,59.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,59.12
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.12
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
