Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.07
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.37
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8183
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76065
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8381
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.25
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.5
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.94
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9845
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94141
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89496
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,58.38
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,58.38
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.38
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.37
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81671
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7994
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79126
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.32
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98337
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9664
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89758
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,55.62
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,55.62
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.62
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.75
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82092
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79971
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80093
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,63.88
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,47.5
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.31
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9917
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97351
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87808
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,74.12
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,74.25
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.25
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.12
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.06
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81015
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80182
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83218
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,82.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,82.25
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.06
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.31
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.25
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98349
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91769
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89987
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,68.38
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,68.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.44
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80551
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79394
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82745
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.19
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98096
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96063
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9324
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,58.38
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,58.5
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.38
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.62
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.62
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.87
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80813
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78259
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80465
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.45
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,66.38
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,43.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,43.12
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.13
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96326
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9758
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97055
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,42.62
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,42.75
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.62
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.5
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,39.62
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.62
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.75
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80401
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78592
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81021
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
