Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,50.25
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,49.25
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.87
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97311
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93079
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94525
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,48.75
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,48.88
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.88
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.31
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81555
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7984
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83935
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,56.62
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,56.88
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,34.5
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.63
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97946
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91238
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88055
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,60.5
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,61.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.75
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.25
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.25
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.69
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80975
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80139
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85696
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,69.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.32
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97888
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92114
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88913
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,49.38
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,49.62
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.87
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80948
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76391
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.824
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,57.38
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,57.62
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97906
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94321
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.909
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,56.38
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,56.62
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.88
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80853
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79428
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94516
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,32.12
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.81
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.88
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96335
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93243
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97095
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.25
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.12
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.38
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.63
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80105
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79547
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81012
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,50.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,34.38
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,34.25
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,41.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.37
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.44
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98608
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.936
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97656
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,71.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,71.25
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.12
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.06
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.44
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80536
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75573
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84588
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,78.88
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,79.12
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,34.75
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,34.75
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.75
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.56
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98679
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97742
