Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98633
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,68.75
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,69.38
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.12
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.12
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.12
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.5
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,38.88
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.44
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8067
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79699
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84454
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,47.75
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,57.88
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,47.38
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9892
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93622
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96786
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,79.38
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,79.5
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.38
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80758
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8006
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80627
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,87.38
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,32.62
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.31
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98734
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90927
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98767
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,70.25
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,70.5
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.38
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.19
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80966
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75976
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8128
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,78.38
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,37.12
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,48.25
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.94
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.75
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98572
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93545
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97028
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,68.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,68.25
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.12
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.12
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.5
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.25
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80899
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7984
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80835
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,37.75
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,49.5
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.12
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.18
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98648
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9014
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98025
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,76.62
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,76.88
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.75
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.81
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80673
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80069
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83288
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,84.5
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,33.75
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,32.5
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,32.62
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.88
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.25
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.19
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99158
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93875
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8533
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,78.88
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,79.12
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.31
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82153
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75866
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81787
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,87.62
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,38.5
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.44
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.63
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99435
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97183
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8717
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,103.25
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,103.5
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.38
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.12
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.69
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.5
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81732
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80572
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94699
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
