Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,111.5
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,47.75
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,47.75
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.62
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.25
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.87
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99353
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95459
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89038
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,86.62
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,86.75
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.62
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.19
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,32.43
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.69
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84332
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83661
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82959
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,96.62
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,41.12
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,41.25
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,24.38
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.81
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.31
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.69
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99207
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94174
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96512
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,83.12
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,83.25
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.12
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.69
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.94
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.957
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87701
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83639
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,104.38
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,31.12
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.19
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.19
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99243
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89987
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88763
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,93.25
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,93.25
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.25
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.5
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.38
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95819
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86194
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88461
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.38
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,117.38
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,117.5
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,34.5
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.25
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9902
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89844
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9877
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,66.88
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,67.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.12
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,32.87
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.5
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89603
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83523
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87854
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,37.12
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,43.25
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,43.38
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.56
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.25
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9823
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95657
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80166
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,52.62
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,53.25
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.88
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.31
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.81
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97171
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87118
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84936
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,80.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,80.75
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,47.75
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.38
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.81
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97995
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91702
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87616
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,52.12
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,52.25
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.12
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.56
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.31
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.44
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93899
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86731
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85678
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,70.62
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,39.25
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,25.12
