Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.38
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.25
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97781
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88122
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83282
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.5
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.62
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.69
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,31.87
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.19
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95489
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84457
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84256
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,70.5
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,39.88
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.62
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97858
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97961
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72186
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,55.5
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,55.75
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.62
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.88
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.5
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.31
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.19
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96027
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85943
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.845
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.38
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,77.75
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.25
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.69
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.44
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99173
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87832
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77176
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,79.5
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,79.62
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.62
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.69
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.12
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.31
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96493
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89322
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83172
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,104.12
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.88
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.56
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.44
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99017
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91363
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83435
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,62.62
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,62.75
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.62
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.25
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.25
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.25
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.69
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,31.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.56
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96066
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.854
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82971
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,84.5
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,23.38
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.81
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.81
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98737
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96069
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87237
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,64.25
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,64.5
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.13
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,25.62
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.63
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95859
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89499
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83728
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,89.62
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,44.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.5
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.81
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99442
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89435
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79382
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,88.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,88.25
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.12
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.37
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.62
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.87
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97064
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88824
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96933
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,112.75
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,32.62
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,41.38
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.31
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.25
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.5
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99365
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8446
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77594
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,78.75
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,79.12
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.88
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.69
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,31.5
