Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,25.19
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95508
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84915
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90164
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,100.38
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,30.75
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,27.5
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.5
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.12
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96573
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95959
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79156
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,34.25
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.12
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,30.75
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.75
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.25
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.38
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.44
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94775
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87683
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94113
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,53.75
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.75
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99014
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9512
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82019
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,70.12
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,70.38
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.25
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.69
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.94
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.56
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96005
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87909
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98514
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,40.62
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.75
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.75
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,39.88
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,46.5
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,46.62
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.75
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97809
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95822
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86383
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,39.75
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.88
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.69
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,24.25
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.13
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96616
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90274
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98889
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,62.5
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,44.25
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,42.5
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,42.62
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97482
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98273
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83218
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,41.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,41.12
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.12
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,48.38
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,48.5
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.88
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.37
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,24.75
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.44
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95853
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90207
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96414
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.37
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.69
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97256
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94025
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7518
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,37.38
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.31
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.5
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.31
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95761
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87237
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96255
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,58.62
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,27.12
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9765
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9747
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8208
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.62
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.38
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.25
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.75
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.94
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.5
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95465
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90289
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9855
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
