Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,52.75
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,42.38
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,42.5
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.13
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.69
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97235
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97266
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73275
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,40.12
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.62
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.38
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.38
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.37
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.38
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.56
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95758
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90872
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97989
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,40.5
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,61.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,44.38
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.75
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.19
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97226
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8963
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80395
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,36.12
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.56
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.88
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.25
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97479
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90832
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.965
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.75
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.88
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,64.88
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,65.12
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.94
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.75
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.75
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92676
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92871
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80566
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.5
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.69
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.56
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97525
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90753
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97638
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,45.88
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,32.88
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,27.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.94
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.32
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91937
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91006
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97272
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.56
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.62
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.25
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97406
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88132
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99084
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,43.12
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,50.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,50.12
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.12
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.81
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98279
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96219
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77969
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.88
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.88
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.88
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.25
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.25
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.25
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.87
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.31
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.5
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97668
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89239
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99249
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,41.62
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,41.62
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.62
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,61.62
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,46.62
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,46.75
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.5
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.62
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.25
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98648
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91662
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85873
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,48.38
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,48.5
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.81
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.81
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.87
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96551
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90445
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96805
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,36.12
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.07
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.63
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9855
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93304
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9519
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
