Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.12
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,45.12
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.12
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.13
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.44
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.31
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97546
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87173
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97076
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,37.88
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,38.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,35.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,35.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.06
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.94
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.44
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98953
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91855
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97659
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,61.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,61.12
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.81
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.56
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.75
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97461
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90817
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99115
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.81
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97055
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88019
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67858
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.5
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.5
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.44
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.5
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.25
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98502
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90719
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98483
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,75.25
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,34.12
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,37.62
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.06
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.44
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.19
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99173
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93237
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96616
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,71.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,71.88
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.38
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.44
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.87
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.75
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97113
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82342
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9548
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.88
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,95.12
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,42.88
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.5
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.88
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96036
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95428
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72772
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,32.38
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.38
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.63
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.81
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.75
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98157
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85623
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98691
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,34.5
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,62.5
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,41.62
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,41.75
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,38.62
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.94
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.5
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98218
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97372
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92175
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,44.75
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.75
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.75
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.37
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.56
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.38
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9668
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98218
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94311
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,67.12
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,77.38
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.25
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.25
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.56
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99405
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85434
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70767
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,64.25
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,64.5
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.38
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,6.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,6.12
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.31
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,12.87
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96643
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97424
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86963
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,23.12
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.75
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.88
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.75
