Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.56
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.88
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98987
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87726
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96646
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,57.88
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,58.25
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.87
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.69
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.5
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98087
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99054
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92679
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.12
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,57.25
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,57.25
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.25
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,16.62
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,88.5
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,72.25
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,72.25
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,37.38
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.81
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.44
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,7.44
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97186
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92816
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91403
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,37.88
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.88
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.75
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.94
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.75
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9845
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99222
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97778
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,64.25
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,64.25
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.25
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,69.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,84.12
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,42.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.5
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.44
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.06
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99387
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9433
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67263
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,67.88
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,68.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.88
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.25
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.93
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.06
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.87
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98972
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99176
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9425
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,59.38
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,59.5
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,86.62
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,86.88
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,29.88
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.25
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.63
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91315
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92999
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83127
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.19
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.44
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.5
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98901
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99106
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95013
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.25
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,58.5
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,58.5
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,51.38
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,78.5
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,31.62
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.81
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.56
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95306
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92926
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78732
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.88
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.88
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.69
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,14.06
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.56
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9751
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96905
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93313
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,53.38
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,53.38
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.38
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,59.38
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,75.5
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,33.62
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,33.75
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.62
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.94
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9426
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96164
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97885
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.37
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,13.37
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.5
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97565
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97079
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9397
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,49.62
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,50.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,71.75
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,83.38
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,52.25
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,52.38
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,1.25
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
