Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.31
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97491
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93649
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81006
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,33.88
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.88
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.88
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.06
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.5
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.44
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99182
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98196
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98526
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,58.25
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,58.38
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.38
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,57.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,66.38
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.38
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,54.88
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,55.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.88
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,91.75
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,86.12
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,60.5
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,60.75
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.31
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.81
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.88
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98682
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8873
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74221
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,50.38
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,51.75
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.88
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.38
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.69
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.63
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.37
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99274
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98169
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98489
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,64.88
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,65.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.88
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,61.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,61.75
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.75
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,56.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,56.88
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.75
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,114.75
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,61.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.44
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.31
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.06
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98935
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87161
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97024
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,46.38
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.31
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.56
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.87
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97626
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98791
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99191
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,36.12
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.12
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,76.75
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,76.88
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.88
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,67.88
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,68.12
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,81.88
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,93.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,93.25
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,89.62
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,89.62
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.19
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97162
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9227
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75164
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.56
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.06
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.07
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99503
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98929
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96197
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,70.5
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,70.62
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,91.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,91.38
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.12
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,41.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,41.88
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,110.88
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,46.62
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,46.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.32
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.75
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99109
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82962
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97308
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,59.25
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,60.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.62
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.75
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.06
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.93
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99484
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98718
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9863
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,71.5
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,71.75
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.62
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,75.38
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,75.5
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.38
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,56.62
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,56.88
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.75
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,130.38
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,131.38
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,88.62
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,74.38
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,74.38
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.43
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.44
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.69
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95569
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90097
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81335
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,6.75
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,6.88
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.75
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.56
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.63
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.5
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99319
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98544
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98483
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,72.75
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,72.75
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.75
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,84.5
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,84.62
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.62
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,55.25
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,55.38
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.25
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,101.88
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,102.5
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,102.88
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,103.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.75
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95718
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94357
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9538
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.25
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.62
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.93
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.87
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
