Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99475
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99011
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98099
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,72.62
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,72.62
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.62
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,85.62
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,85.75
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.75
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,56.75
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,57.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.75
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,104.62
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,104.88
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,71.5
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.56
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.56
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98337
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93567
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.944
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.88
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.12
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.69
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.13
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.06
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99466
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98965
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94284
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,72.5
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,72.75
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.62
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,84.62
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,84.75
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.62
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,114.12
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,106.25
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,48.38
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,48.38
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.94
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.75
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.93
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97507
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77325
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66833
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,37.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.5
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.25
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.5
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.75
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.75
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97748
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98795
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9552
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,52.38
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,52.62
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,76.5
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,76.5
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,88.25
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,86.62
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,86.62
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,40.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88067
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95865
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79657
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.5
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.06
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.5
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.75
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98276
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98871
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93851
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,46.25
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.38
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,93.88
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,94.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.88
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.25
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,121.62
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,121.75
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,40.25
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.56
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96744
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91205
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92425
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.75
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.12
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.87
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.31
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98682
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9949
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97168
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,48.12
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.12
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,85.38
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,85.5
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.25
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,87.88
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,98.88
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,47.25
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.94
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.31
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98486
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90085
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81863
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,49.12
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,49.5
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.25
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.38
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.37
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.75
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.69
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98743
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98596
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97229
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,55.38
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,55.5
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.38
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,52.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,52.12
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.12
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.88
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,103.75
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,104.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,65.88
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.06
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95355
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93979
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85013
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.19
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.19
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.19
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99332
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99301
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97086
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,46.25
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,66.12
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,66.25
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.25
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
