Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,75.5
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,75.62
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,84.62
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,39.38
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,39.5
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.75
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.38
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98166
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98981
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78323
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.5
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.62
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,40.88
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,40.88
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.88
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.25
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.94
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.69
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.25
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98657
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9899
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99322
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,55.25
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,63.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.12
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,68.12
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,68.25
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.25
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.38
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,62.5
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.38
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,97.5
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,106.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,108.62
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,108.62
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,68.12
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.19
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.44
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95166
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96835
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84387
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.56
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.94
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.69
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9964
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.991
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99414
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,60.5
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,60.5
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,57.88
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,57.88
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.88
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,53.25
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,53.5
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.38
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,89.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,83.5
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,83.5
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,60.12
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,60.25
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.32
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.94
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.88
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98123
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95712
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74945
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.12
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,47.38
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.25
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.75
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.94
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.06
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.996
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9913
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98932
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,59.88
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,60.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.88
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,57.88
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,58.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,53.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,53.12
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.12
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,106.5
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,106.75
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,58.38
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.87
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.25
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97775
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86481
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80945
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,51.12
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,51.25
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.12
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.12
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.06
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.94
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98871
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98895
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99591
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.25
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.25
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,66.75
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,66.88
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.75
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,78.5
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,78.75
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,88.5
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,81.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,85.25
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,85.38
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.75
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98221
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94867
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8128
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,47.12
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,47.25
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.12
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.13
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.56
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.31
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98831
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99182
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98837
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.5
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,63.5
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,64.12
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.75
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,43.75
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,44.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,80.12
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,50.88
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,51.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.19
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98148
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93555
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87955
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,46.12
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,46.25
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.12
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.37
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.88
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.25
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98556
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99411
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98007
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,86.62
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,86.75
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.75
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,42.5
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,42.62
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.62
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,76.5
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,107.5
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,51.25
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.62
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.38
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94519
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96649
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77447
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
