Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,32.88
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.06
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.87
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.13
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97067
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9921
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97699
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,75.88
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,76.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.88
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,40.62
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,59.75
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,60.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,107.5
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,46.38
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,46.5
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.5
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92917
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9812
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86801
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,42.75
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.25
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.38
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.19
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,13.13
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.69
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97092
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9729
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97848
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.25
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,49.75
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,49.88
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,37.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,37.12
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.12
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,91.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,43.5
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.25
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96942
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96683
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82446
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,34.25
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.25
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.37
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.25
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.06
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99316
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98822
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9841
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,52.75
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,52.75
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.75
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,52.62
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,52.62
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.62
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,57.12
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.25
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.25
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,86.12
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,86.12
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,83.12
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,63.5
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89441
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97272
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79541
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.62
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.5
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.19
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91623
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81753
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96951
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,42.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,36.75
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,50.38
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,50.38
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,48.12
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.31
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.75
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.25
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89926
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98343
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80642
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,47.25
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,47.25
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.25
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.44
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.44
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.56
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90326
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85803
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96701
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,33.88
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,34.38
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,60.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.44
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94168
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93805
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93704
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.88
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.69
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.19
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91382
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86853
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96909
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,42.75
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,42.75
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,38.12
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,41.5
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,41.5
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.94
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98593
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98465
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84875
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,51.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,51.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,45.88
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.5
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.81
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.56
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.06
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86502
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81747
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84506
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
