Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.63
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96509
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92499
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86847
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.25
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.94
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82745
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79745
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86453
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,41.25
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.06
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98178
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93991
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80243
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,49.12
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,50.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.62
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.31
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.25
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82495
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79174
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96393
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,58.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.63
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.12
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97638
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90219
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82846
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.5
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.25
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81607
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78787
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79345
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,51.5
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.81
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95486
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73333
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71777
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.25
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.38
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.25
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.56
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.06
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80529
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72378
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85446
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,40.5
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.81
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.5
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92584
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9234
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68966
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.25
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.38
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.38
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.75
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.56
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.37
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83282
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.755
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96817
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.94
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.31
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.62
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96329
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70098
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6249
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.07
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.87
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81543
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76352
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96619
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,40.88
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,41.38
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.62
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.06
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.44
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
