Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95911
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72287
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65405
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.31
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.87
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81921
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75979
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.978
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,28.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.87
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.56
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96255
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73898
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86294
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.88
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.06
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.19
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82626
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73797
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96893
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,41.25
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,39.25
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.63
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94577
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83264
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69302
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81817
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76858
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9696
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.69
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.44
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.12
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92486
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65823
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.59866
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.07
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.44
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81436
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76242
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97501
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.19
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.94
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-52.38
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93735
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70455
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.51901
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.25
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.06
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.25
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81588
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79275
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96847
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.19
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.13
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98019
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94162
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69558
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,37.62
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,37.88
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.75
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.13
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81189
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79788
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96802
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.31
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-51.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96112
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76727
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.52331
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.69
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81482
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80072
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97833
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
