Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,30.75
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.75
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.69
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89551
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.63333
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85098
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.56
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81659
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75546
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81613
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.87
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.69
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.81
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97818
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9245
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75094
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.68
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80261
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70986
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82364
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.36
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,39.25
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,39.25
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,30.5
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.87
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.63
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9704
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71881
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82434
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,6.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.87
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.31
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8005
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75943
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82852
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,40.12
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,40.5
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.56
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.19
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.25
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95172
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68676
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65579
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.38
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.37
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8016
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75756
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81634
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.19
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.37
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.19
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88165
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70871
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74786
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,4.5
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,4.62
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.62
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.63
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80539
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75436
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80032
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.47
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.56
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.42
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,25.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,25.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.38
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-52.25
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95666
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.66796
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.50845
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,4.75
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.88
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.81
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.37
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79992
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71926
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82934
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.36
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,19.62
