Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.06
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.56
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92975
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70047
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68823
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,4.88
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.88
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.13
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80758
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76022
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81057
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.78
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,17.88
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.81
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.25
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.12
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93381
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76761
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.595
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.25
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79797
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75845
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80978
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.53
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.47
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,28.88
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.37
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93732
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72543
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84146
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.75
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81622
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70794
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84323
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.52
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.19
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.5
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-48.12
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75021
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77951
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.55801
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8201
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76092
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81146
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.42
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.45
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.53
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.13
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.5
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84347
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75915
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65069
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,4.5
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,4.5
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80841
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7608
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79867
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.28
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.38
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.44
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.5
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91711
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73538
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.59341
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,4.75
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,4.75
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.75
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.56
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79763
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75436
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84543
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.23
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.56
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.06
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-51.56
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94846
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86926
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.53597
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,4.75
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,4.75
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.75
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
