Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.25
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.56
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80279
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72393
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85049
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.44
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.94
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.69
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97049
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75171
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65747
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.87
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.25
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79666
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75882
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81469
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,29.88
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.87
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.94
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.18
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88782
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65859
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77411
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.19
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80163
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75769
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84891
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,17.62
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.38
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.75
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.44
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91705
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92386
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75299
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.25
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.81
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80551
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71829
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81289
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,27.75
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,27.75
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.62
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.81
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.81
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83926
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72659
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6817
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.37
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.87
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82416
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76425
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81265
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.12
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9053
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85632
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80505
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.07
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80121
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76272
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83575
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,26.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.12
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.44
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.07
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86038
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86197
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66046
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.06
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.5
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.44
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80826
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76751
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95331
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.25
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
