Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.44
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.88
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.12
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78262
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86026
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79733
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.69
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.25
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8071
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72027
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80215
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.19
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.31
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.25
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90072
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80252
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.61907
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.37
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.25
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80764
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76849
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83313
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,25.25
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.56
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.44
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.12
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77804
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85541
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71881
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.69
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.56
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80221
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.764
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82953
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.94
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.19
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.19
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82708
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96197
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7193
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.5
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.25
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80374
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76477
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80191
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.25
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.37
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95541
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98715
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68963
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,50.12
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,50.25
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.25
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.19
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.25
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82702
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7742
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83252
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,34.38
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,59.38
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,59.5
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.44
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.12
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83633
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98853
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.55868
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,52.38
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,52.5
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.56
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.75
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81689
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75381
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86126
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,61.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.19
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.56
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80905
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98837
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67193
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
