Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,52.75
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,52.88
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.75
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.19
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.69
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.5
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79159
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7417
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94705
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,23.38
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.56
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88208
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98337
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95596
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.12
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,45.38
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.25
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.31
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.06
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80035
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71749
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86044
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,25.25
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,22.88
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.06
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.56
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84604
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99088
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7937
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,56.25
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,56.38
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.25
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.87
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.88
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8139
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76867
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85986
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.81
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97888
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98328
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95712
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.62
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.5
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.88
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.75
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.5
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81286
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77066
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81717
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,49.75
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,54.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,23.75
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,23.75
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.06
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.5
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95724
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97989
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82681
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.75
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,45.25
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.88
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.19
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.69
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81155
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73181
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85083
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,55.62
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.75
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.75
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96524
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98575
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.63333
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.88
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,34.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.88
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,48.75
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.75
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.5
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.13
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82947
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77121
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84369
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,58.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,58.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.5
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.94
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95468
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87027
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82818
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.5
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.81
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.44
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8295
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76553
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83523
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
