Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,37.5
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,38.5
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.25
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95813
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95517
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79284
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.25
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81634
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76699
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86072
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,33.75
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,38.38
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.81
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.69
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9714
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90484
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85046
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,35.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.25
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.31
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.69
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8258
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76602
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86413
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,43.5
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.63
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.13
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98297
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92258
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7416
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,46.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,46.12
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.75
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.69
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8164
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76556
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8088
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,53.88
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,54.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,29.75
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.63
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96631
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96585
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84268
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.19
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81662
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76458
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85248
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,37.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,37.75
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,42.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,16.38
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.06
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.56
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.44
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98556
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91601
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80859
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.25
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.5
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.38
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.06
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.31
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.63
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83798
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76776
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85605
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,48.12
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,48.38
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,16.12
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,16.25
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.19
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.25
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.38
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99216
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92251
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83416
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,57.12
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,57.12
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.12
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.38
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.25
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81793
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77038
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82391
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,65.62
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
