Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.19
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.19
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97488
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95447
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7543
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,31.88
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.12
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.57
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.44
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82449
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76837
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82959
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,44.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,40.12
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,40.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.88
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.87
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.56
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98773
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94568
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84927
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,52.75
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,52.88
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.88
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.69
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80719
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7687
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85663
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,61.12
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.44
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94961
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95932
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83774
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.5
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.06
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80502
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74414
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80798
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.08
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.14
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,39.5
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.81
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.13
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.93
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94437
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91992
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96286
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.06
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.44
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.69
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80569
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74423
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78619
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.58
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.09
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.16
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.95
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.19
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.06
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.75
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92782
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94403
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85126
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.75
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.75
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.5
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.81
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80002
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71109
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82638
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.81
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,37.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.87
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92181
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90408
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81588
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.13
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.13
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79825
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7485
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79519
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.39
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.18
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.94
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97214
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88989
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83767
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,42.25
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,42.5
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.38
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.81
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.75
