Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80932
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75354
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79995
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.56
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.25
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97479
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86816
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9581
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,41.62
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,41.62
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.62
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.31
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.31
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81704
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71337
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82943
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,50.12
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.56
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96616
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96484
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87741
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,45.25
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,45.25
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.25
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80996
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75024
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80328
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,42.88
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.94
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.56
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97162
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93188
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87842
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,43.5
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.81
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80859
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7525
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81884
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.69
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96234
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9444
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95828
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.62
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.88
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.13
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81384
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76703
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84311
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,47.12
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,29.75
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.19
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.44
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97394
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9678
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90277
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.38
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.38
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.38
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,34.88
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.56
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.31
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.63
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82083
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77118
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82867
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,57.62
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,57.62
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,44.12
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.06
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.81
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9808
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96957
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89596
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,55.62
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,55.75
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.62
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.56
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.81
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82214
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76333
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82455
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
