Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,63.88
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,47.12
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,47.25
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,22.88
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.19
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.31
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96399
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91458
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91354
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,41.88
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.88
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.57
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.88
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82446
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76498
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.862
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,49.88
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,32.88
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.37
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.62
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98212
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93982
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91919
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,58.5
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,58.62
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.57
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.81
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8201
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76941
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82669
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,23.75
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.5
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.69
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97943
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92605
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91006
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,58.38
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,58.5
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.93
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.19
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.81
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8461
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77124
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83035
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,67.25
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,33.5
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,33.62
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.62
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.62
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97336
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95099
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90674
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,49.88
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,50.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.19
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.63
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.81
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8428
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77615
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85748
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,58.75
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,38.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,38.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.44
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96591
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95813
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85531
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,44.5
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.62
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.62
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.25
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.75
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82196
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73742
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85309
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,38.38
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.75
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.38
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97052
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97458
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96564
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,49.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,49.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.38
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,37.38
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.25
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81506
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75793
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81674
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,57.12
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.69
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.13
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97916
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9331
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96109
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,56.0
