Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,57.75
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.88
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.44
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.56
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81711
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76806
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85708
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,65.88
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.94
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.19
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97626
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94382
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89059
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,52.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,52.12
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.56
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81347
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73281
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8388
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,60.12
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,39.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.81
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.06
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98892
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93436
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88775
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,80.12
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,80.25
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.25
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.69
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.13
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82904
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78045
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81604
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.75
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.81
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.31
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98642
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93994
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95856
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,68.62
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,68.75
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.62
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.5
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.25
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81671
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76745
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80392
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,37.25
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,37.38
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.93
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98465
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97147
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88669
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,63.38
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,63.62
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.12
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81881
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72665
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8262
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,46.25
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.38
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98898
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96677
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97412
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,74.62
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,75.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.88
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.93
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.31
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.56
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83514
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76678
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8389
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,83.25
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,83.62
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,32.5
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.88
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.06
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98251
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94281
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95465
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,62.5
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,62.75
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.62
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.81
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.81
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.63
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83957
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77639
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85742
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
