Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,73.75
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,38.12
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.75
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.31
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98535
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98721
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97809
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,66.38
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,66.62
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,42.75
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.88
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.69
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.62
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.94
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84729
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73172
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88046
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,77.38
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,54.62
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.12
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.44
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9733
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98312
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97424
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,51.62
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.75
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,54.5
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,64.25
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.75
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.12
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.25
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87848
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79821
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89337
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,63.75
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,76.62
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,33.25
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.63
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98682
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9747
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85653
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,68.75
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,69.12
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.88
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.88
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,46.25
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.12
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.37
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.06
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96744
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86624
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94916
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,77.38
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,56.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97928
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99332
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92175
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,55.88
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,56.12
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,72.62
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,72.62
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.62
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.88
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.25
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.19
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89151
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76168
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87112
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,86.75
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,86.88
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,25.38
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,25.38
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98889
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97421
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92096
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,70.38
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,71.62
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.12
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,48.12
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,57.88
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.12
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.12
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,25.44
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.44
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88632
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89691
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88324
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,83.12
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.31
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98941
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97125
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91693
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,68.38
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,68.5
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.38
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.19
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.62
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88663
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8071
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.867
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,49.75
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
