Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.37
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96515
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98502
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88632
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.88
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.25
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.12
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,48.12
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,48.5
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.25
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.44
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.44
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.69
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90796
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76553
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86596
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,55.62
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,64.38
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,22.88
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.56
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.37
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93982
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94931
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91473
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.75
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.88
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.25
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.63
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.13
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91028
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77862
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8529
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,38.88
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.19
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98099
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97086
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8598
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,66.25
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,66.5
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.38
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.81
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,25.31
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91849
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7995
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89789
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,47.75
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,47.75
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.63
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97623
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97784
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85809
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,54.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,54.12
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,42.25
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,45.12
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.62
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.75
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.87
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.37
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96121
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78534
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85113
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,75.5
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.06
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.56
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96905
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96631
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88162
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.38
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.25
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,40.25
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,40.38
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.38
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.81
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,32.13
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.31
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96899
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84305
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86798
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,61.62
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,53.75
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.62
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.57
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99301
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92517
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92453
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,69.5
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,77.12
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.12
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.31
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.25
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.25
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96149
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88357
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97626
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,89.5
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,97.12
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,39.5
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,38.88
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,39.62
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97589
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93436
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91788
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,48.12
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,48.38
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.25
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.56
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.81
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.38
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97229
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82931
