Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87805
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,75.12
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,75.25
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,38.88
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.06
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.37
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98373
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93259
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90845
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,50.25
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.38
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.06
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.31
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.56
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96582
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86639
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90713
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,21.88
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,21.88
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.88
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,71.25
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,32.88
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.63
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.37
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.32
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96085
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93747
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93701
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.75
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.31
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98636
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87112
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98596
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,46.38
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.5
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.38
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,57.62
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,57.75
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.87
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9863
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93307
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93826
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,50.25
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.38
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.56
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.31
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.56
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97189
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83386
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97891
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,39.5
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,39.5
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,49.12
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.87
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.25
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95474
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94028
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92819
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,31.75
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,32.12
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.81
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.31
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97122
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86627
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97232
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,55.5
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,39.5
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,45.5
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.32
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98294
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96628
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87753
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,36.25
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.38
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.12
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.63
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.62
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.13
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98282
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86691
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98312
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,44.25
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.38
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.38
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,64.25
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,44.38
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,53.25
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,53.25
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.44
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.37
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89096
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94943
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90793
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.12
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.75
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.94
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.88
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97745
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86191
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99219
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,39.25
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.12
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,45.0
