Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,45.25
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,48.62
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.31
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95126
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92251
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86761
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,32.88
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.19
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.38
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.88
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98618
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86816
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94308
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,66.88
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.06
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96976
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98135
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9086
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.38
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.06
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.88
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.13
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9765
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87262
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95813
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,62.12
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,58.62
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,29.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.57
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89557
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90225
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88458
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,25.06
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.44
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97952
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89734
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96027
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,42.5
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.81
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.25
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93228
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90661
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91586
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.75
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.81
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.81
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97394
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85449
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97342
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,42.5
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,42.62
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,34.75
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,34.88
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.13
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.62
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.25
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92474
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82052
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92938
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,25.88
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.56
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97595
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89407
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9776
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.12
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,49.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.87
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.69
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90628
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86636
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93808
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.37
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,21.5
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.87
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97833
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91778
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95886
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,41.5
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,29.5
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.25
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.12
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93146
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73501
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93945
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
