Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.63
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.94
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.56
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98682
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87375
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97745
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.5
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,50.38
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,47.12
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,47.25
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.81
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-47.44
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.5
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9501
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.5722
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96765
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.75
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,21.5
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.88
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99158
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91836
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94434
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,61.5
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,42.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83041
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96622
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85428
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.63
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,21.5
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.57
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99164
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91986
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96048
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,36.62
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.62
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,49.62
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,45.88
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,46.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,13.25
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.81
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93091
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94983
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94174
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.75
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.87
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,21.19
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.63
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9913
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92383
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9501
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.12
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,44.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,44.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,4.12
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.82
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95508
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97699
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97113
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,41.5
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,41.62
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.62
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.81
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.37
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.69
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99139
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98764
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95541
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,43.5
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,43.62
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.62
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,58.75
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,84.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,84.12
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,44.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.38
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.57
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99405
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92956
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94278
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,63.5
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,69.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.13
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,12.25
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.5
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98526
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97522
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9733
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.25
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,46.62
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.75
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.62
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.31
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99637
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95422
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93268
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,86.75
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,87.62
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.25
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.25
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,12.5
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.25
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97873
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97485
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99252
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,23.75
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,23.75
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,46.62
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,46.62
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.62
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
