Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,110.25
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,111.12
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.5
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.94
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96503
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93643
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97073
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,32.12
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.25
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.12
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.5
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.19
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.06
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97403
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98663
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97449
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.5
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.12
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,54.88
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,75.12
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,75.25
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,42.62
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,42.62
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.56
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99451
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96167
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98157
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,87.5
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,87.75
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.75
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.69
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.56
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.69
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99631
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99448
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99448
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,55.62
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,55.88
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.75
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,77.62
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,84.12
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,55.38
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,55.5
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,143.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,143.25
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,104.38
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,110.88
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,75.38
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.13
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,3.82
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93835
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97668
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92016
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.38
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.81
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,16.44
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97229
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95767
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9617
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,74.38
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.81
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.25
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9743
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94675
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,37.38
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.69
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.56
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.62
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99631
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99338
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99448
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,57.88
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,57.88
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.88
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,73.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,76.12
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.25
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,40.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,94.5
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,94.75
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,88.25
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,52.62
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,52.62
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95303
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95636
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94574
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,30.25
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,30.38
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.25
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.13
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,16.5
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.44
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98288
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9574
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99612
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.62
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,66.5
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,66.62
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.62
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,56.38
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,64.88
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.19
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.5
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98618
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90665
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93884
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,42.75
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.88
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,12.13
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.25
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98282
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97617
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9787
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,38.5
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,38.75
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,71.12
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,71.25
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,39.88
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.06
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.75
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.19
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
