Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9873
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93234
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8674
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,41.25
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.12
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.25
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.06
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.94
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99689
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99399
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99164
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,62.5
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,62.5
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,76.62
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,77.25
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.75
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,103.25
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,103.38
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,99.75
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,100.25
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,50.12
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.56
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.81
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98666
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8807
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80206
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.62
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,39.88
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.75
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.94
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.69
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.19
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99713
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99298
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99484
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,62.88
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,62.88
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.88
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,85.75
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,85.88
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.75
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.75
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,42.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.88
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,102.12
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,101.62
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,101.75
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,47.75
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,47.88
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.75
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.63
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.88
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98972
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94064
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7275
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,47.75
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,48.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.88
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,6.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,6.12
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.63
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.56
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.56
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98813
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9859
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98782
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,53.25
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,53.25
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.25
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,68.38
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,72.25
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.75
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.88
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.88
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,100.62
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,96.88
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,53.25
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.12
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97641
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95483
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77224
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.62
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,41.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.25
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.25
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.69
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.56
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.56
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98791
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98849
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98541
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.38
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.38
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.38
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,71.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,74.88
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,50.62
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,93.12
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,99.38
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,103.25
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,56.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,56.12
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,12.19
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.94
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.19
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92636
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88644
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95734
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.88
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.25
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.44
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99612
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99347
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99115
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,86.12
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,86.12
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.12
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,113.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,116.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.38
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,69.25
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,69.38
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.25
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,106.5
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,130.62
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,133.75
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,85.12
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.31
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.75
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96213
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82684
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79541
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.56
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.44
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.06
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98526
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97961
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98389
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,51.38
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,51.38
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.38
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,64.25
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,69.62
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.38
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,46.25
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,46.25
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,79.12
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,52.38
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,52.38
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.88
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,1.5
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.38
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98959
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98273
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72708
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,53.75
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,53.88
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.75
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.25
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.25
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.5
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.69
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.94
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98553
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98724
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92563
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
