Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,51.75
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.75
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,71.5
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,71.62
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.62
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,105.12
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,101.88
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,102.25
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,31.5
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.94
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.87
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99121
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95224
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95694
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,53.38
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,53.62
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.38
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.81
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.19
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.31
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98499
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9895
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97644
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,78.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,78.12
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,54.5
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.88
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.75
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,104.88
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,97.25
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,66.75
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98334
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9902
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83911
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,43.25
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,44.12
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.62
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,54.12
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,54.25
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.12
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.25
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.56
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.87
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9603
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98288
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97781
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,61.38
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,61.5
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,52.62
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,52.75
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.62
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,78.25
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,114.5
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,58.38
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,58.5
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.19
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.81
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93552
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93747
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8815
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.75
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.19
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.87
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.06
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9588
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98138
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93658
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,69.88
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,70.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,34.25
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.12
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,59.62
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,90.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,101.88
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,40.88
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,41.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.5
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.56
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97668
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94818
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71167
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,38.62
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,39.75
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.25
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.75
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.19
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.37
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.38
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98822
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98898
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93567
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,61.38
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,61.38
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.38
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,77.12
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,77.12
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.12
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,99.12
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,100.38
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,99.38
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,38.25
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95364
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98181
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80893
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.38
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.38
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.75
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.62
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.75
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.19
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99283
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98447
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97082
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,53.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,53.12
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.12
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,61.75
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,62.5
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.12
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.88
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,80.5
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,80.75
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.19
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97235
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96634
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76324
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,37.25
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.5
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.38
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.88
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.5
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.37
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.37
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.13
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99255
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99365
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97259
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,72.12
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,72.25
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.25
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,101.75
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,101.88
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.88
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,48.12
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,48.25
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.12
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,108.62
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,138.25
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,138.88
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
