Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,53.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,53.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,1.25
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.63
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98642
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93103
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87576
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.5
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.5
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.87
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.87
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.69
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95431
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9874
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94525
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.75
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.12
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,69.62
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,69.75
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.62
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,75.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,43.62
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,44.38
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.06
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96414
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94049
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78564
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.19
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.5
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.31
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98935
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.987
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98828
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,38.88
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.88
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,62.5
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,63.62
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.12
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,52.38
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,52.62
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,67.5
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.94
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.56
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.75
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98148
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84692
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77511
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,38.88
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.88
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.25
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.25
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.87
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.69
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.31
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99039
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99429
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96878
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,69.5
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,69.62
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,85.25
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,85.38
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,33.88
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,4.56
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.82
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97794
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79892
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85611
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.38
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.44
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.88
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.19
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98428
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9939
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96243
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,67.88
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,68.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,65.12
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,80.62
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.25
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.62
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9462
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96023
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76507
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.31
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.69
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9772
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98614
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96405
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.5
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,50.25
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,50.38
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.38
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.5
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,59.12
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,78.5
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.5
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.62
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92267
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85815
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97754
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.87
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.5
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.94
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9801
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98138
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97256
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.88
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,56.38
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,48.88
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,49.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.87
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.25
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94519
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93533
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86731
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.81
