Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,11.37
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.13
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99472
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97913
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99377
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,57.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,57.12
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.12
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,51.75
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,51.75
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.75
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,67.12
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,67.12
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.12
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,76.25
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,78.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,78.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94614
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97919
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93832
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,43.5
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.38
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.31
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,11.37
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99356
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97876
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98718
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,45.38
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,45.38
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.38
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,42.12
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,42.25
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,51.12
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,51.12
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.12
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,84.25
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,64.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.25
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96762
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96072
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80795
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,35.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.12
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.38
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.38
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.06
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.25
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.81
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97162
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9877
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92563
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,43.75
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,52.62
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.88
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.25
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,66.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,77.38
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.38
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.75
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99396
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.931
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97159
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,72.25
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,72.5
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.38
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.87
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.25
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.06
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96402
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98517
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96887
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,44.12
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,44.12
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,102.25
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,55.38
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.44
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.25
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96902
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97028
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83078
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,34.25
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.25
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.5
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.19
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92187
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98117
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90921
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,40.5
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.62
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,61.88
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,73.88
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.88
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.81
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99097
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99115
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80728
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,70.5
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,70.75
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,63.88
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,64.12
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.12
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.63
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.69
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.19
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99316
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98715
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98947
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,52.5
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,52.5
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,47.88
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,48.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.88
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,54.25
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,54.38
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.38
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,122.38
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,122.62
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,111.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,111.38
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.37
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98392
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93976
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82547
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,53.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,53.75
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.62
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.44
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.06
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90729
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85919
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91464
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
