Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,68.38
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,68.62
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,37.75
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.94
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.75
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9393
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96545
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81045
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,31.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.19
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,32.69
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.94
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89581
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82599
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8724
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,41.25
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,41.38
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98001
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9621
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85312
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,48.12
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,48.12
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.12
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,31.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.12
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.62
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.06
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.69
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88373
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86859
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97064
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,45.25
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,36.25
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.44
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.63
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.25
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97494
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95624
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76507
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.25
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.12
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.25
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.25
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.44
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.06
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84985
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80542
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96881
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,51.75
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.69
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.5
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95795
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92865
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97784
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,37.12
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.25
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.25
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.44
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.69
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.69
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82406
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75335
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85568
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,44.75
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,44.88
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.19
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.37
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94788
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88064
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96307
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.37
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81723
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7966
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81994
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.63
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.94
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.44
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97882
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96158
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76275
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,44.12
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.38
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.25
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.75
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8157
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79184
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97784
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,52.12
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,30.25
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.5
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.25
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97006
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87509
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76696
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
