Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,33.12
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.56
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81292
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77151
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85025
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,41.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.5
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.56
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97613
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9053
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75586
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,34.5
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.38
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.38
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.38
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.13
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.94
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81125
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7687
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81326
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,42.62
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.44
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.25
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97403
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94989
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68542
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.5
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.13
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.06
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81946
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7615
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79486
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,36.25
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.31
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.63
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96741
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91852
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68649
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.88
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.93
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.13
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83481
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76739
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97653
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,44.75
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,44.88
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,27.25
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.69
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92712
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97885
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64764
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,37.25
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.25
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.06
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80938
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72744
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79474
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,48.25
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.93
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.13
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97205
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75924
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64108
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.75
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80426
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76529
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80172
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,37.88
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.5
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.68
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96704
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93756
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77334
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.81
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.81
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.37
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83487
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78076
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97494
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
