Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,37.25
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,37.75
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.44
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.37
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92587
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89541
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64627
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,4.75
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,4.75
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.75
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.81
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.63
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83435
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73608
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97421
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.19
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.81
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94226
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.63186
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83645
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.44
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.94
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83273
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81411
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9653
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,31.25
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.38
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.31
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.75
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86618
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94421
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74289
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,4.75
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.06
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.94
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83239
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81622
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96564
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,33.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,30.25
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.62
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.69
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87103
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75561
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8183
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.13
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.75
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.56
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81772
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78753
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85583
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.25
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.94
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.06
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90433
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74035
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58547
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.19
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.06
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83108
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77865
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82824
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,23.75
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,23.75
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,19.25
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.69
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.87
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89554
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75302
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74038
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.25
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81549
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78048
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82489
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.62
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
