Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.06
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.19
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-49.69
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94696
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86041
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.53213
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.19
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.56
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81881
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77765
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85248
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.5
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.56
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.56
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90921
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94043
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64334
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,4.62
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,4.62
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.62
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.19
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.37
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82757
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78091
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96182
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,24.25
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,30.38
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,30.5
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.81
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.44
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.88
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87832
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86648
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.55608
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.06
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82705
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78067
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8215
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,23.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.87
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.38
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.19
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8945
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.62728
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68466
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.37
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.13
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82293
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78039
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81515
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.62
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.12
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.44
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81021
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85849
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77319
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.31
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.19
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81506
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7575
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84793
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.37
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.88
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.94
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79889
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91211
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72607
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.25
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81643
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7771
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83496
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.06
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.06
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83313
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88208
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7796
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,4.62
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,4.62
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.62
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.44
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
