Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82156
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7807
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8186
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.18
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.38
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.19
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90182
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92926
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.63998
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.69
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81567
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74157
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81445
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.37
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.31
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.5
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89374
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90344
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84805
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.19
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.5
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81784
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78048
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8501
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.88
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.13
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.56
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86062
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76452
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66879
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.88
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.06
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.94
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82153
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77832
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81421
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.62
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85299
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94058
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85049
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.69
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82242
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78412
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80789
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,35.25
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.5
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.94
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-48.75
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89673
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94516
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.54833
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.75
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.31
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82715
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78585
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83438
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.31
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.31
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-47.81
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79251
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89892
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.55068
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.63
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.69
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82156
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7424
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84353
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
